Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9046
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80023
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-91.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.01024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,74.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65841
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96732
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91897
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-162.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36498
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70318
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10033
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65771
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30224
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
