Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.55215
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91318
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94061
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.68808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8374299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7084600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92844
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.19002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,89.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,92.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.38555
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7125199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96463
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-149.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7742899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.23452
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
