Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8198799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71575
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94461
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,98.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,98.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7529899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5577300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,106.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,107.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99802
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,101.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,101.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,116.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,117.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72296
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
