Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,100.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-165.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93695
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.24477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,85.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,109.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87674
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8059999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
