Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,94.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,95.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,95.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,95.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83291
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90198
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38021
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95138
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,70.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99243
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6943600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,33.5
