Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,103.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,103.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95166
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70831
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98422
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76623
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88849
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78058
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90832
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67553
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8247
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7662
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95138
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8182
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
