Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91479
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95123
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,100.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8737799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97494
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95291
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90698
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94134
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94284
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91894
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,252.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7975399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92224
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
