Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89084
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91031
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82119
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80182
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86975
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,85.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90164
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,253.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8198799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78241
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95291
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89538
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8701200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
