Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88928
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,254.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,254.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84204
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81207
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,253.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,253.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9167799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8347399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9157700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,253.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,253.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9882799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90549
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83273
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
