Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,253.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,254.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,254.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87915
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,254.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,254.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89822
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9308799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,254.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,254.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9370700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,254.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9676799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,253.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,86.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9390200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
