Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,254.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,254.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9918799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9712200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,253.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,253.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,84.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,90.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90961
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,80.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
