Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,102.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,96.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,98.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9575799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9851700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,87.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92065
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9615799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87756
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
