Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,107.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9199200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,122.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,123.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,92.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,93.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9792799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,111.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,111.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,80.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9803200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.38
