Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90814
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,136.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,136.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,136.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9807100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96973
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9274899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,157.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,158.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9377700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9972200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,113.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9752799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,146.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,148.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,102.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,107.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,119.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,121.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,156.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,161.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,158.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9963700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,110.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,112.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,131.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,134.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,154.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,154.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
