Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9767100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,138.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,138.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8459399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,154.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,154.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,154.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,119.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,120.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9756799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,135.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,137.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9732700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,88.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,88.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,88.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89825
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,92.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,80.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28576
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05095
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-161.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.62493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9111299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
