Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9745799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87829
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9469299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84683
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9482700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92847
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9185200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24500999999999998
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32606999999999997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9632299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9195200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9643200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
