Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81811
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9343899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.50658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.965
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66113
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33208000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9551700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-125.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14562
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.09221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54366
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.3268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,96.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,98.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31798000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
