Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9198299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9994799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,133.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,133.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,133.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,97.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,118.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,118.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7734300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9911200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6822199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81582
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78042
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8474700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9849899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9989299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,150.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,150.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9497700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.90192
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9925200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9893799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
