Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-141.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7540600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,109.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,114.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,113.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8715200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81482
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,122.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,127.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,88.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,86.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9843700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,87.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,95.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94199
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90323
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
