Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59622
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8968799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93079
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9330700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8722200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92743
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9418
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,152.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,152.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11710999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,10.0
