Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9179999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81833
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,253.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9650299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89291
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,254.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9356700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82785
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,254.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,254.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,253.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8694700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9806799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,253.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
