Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9153700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8897700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,253.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9240700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8810399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
