Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9522700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8166800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8558899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85156
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86944
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
