Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93655
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91684
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91891
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,255.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,255.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,255.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91308
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93954
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,254.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,254.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91965
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8859799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93155
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94122
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.16
