Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89789
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94247
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96774
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,254.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,254.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.944
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,253.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88766
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98538
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9165
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,86.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,70.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8978299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96484
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
