Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,129.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,129.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96771
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8376100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,115.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,115.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8968799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,85.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92108
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96948
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98199
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,108.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,108.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91998
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97748
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,101.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8997200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,96.75
