Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98102
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,90.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,130.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,130.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86059
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,118.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,119.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5270600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,105.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,106.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8839100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.08696
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-154.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.86029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88092
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92419
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8872399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8102699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
