Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97937
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86224
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97049
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88565
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87982
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.19777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28698
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,84.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98251
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7904899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-114.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.21794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99088
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66509
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
