Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7724300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8247700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99353
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6009800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51803
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.50939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67932
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-166.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.34093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65505
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8715799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-168.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51357
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
