Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-131.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5775399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,72.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68643
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97275
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8608100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5935600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-156.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.88669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23894
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96503
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48681
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95947
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92392
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41567
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98032
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,253.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,253.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.46856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91119
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-141.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
