Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.62826
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,253.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,253.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7903100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9469
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82129
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83944
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93353
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8216200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67642
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8096
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,253.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,253.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81671
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16707
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98727
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-117.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98532
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98178
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
