Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02162
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15254
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90369
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88971
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72625
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98343
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93503
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6150800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6702199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97327
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8717299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
