Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92474
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85785
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69128
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.979
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60314
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98968
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89233
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91452
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90381
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93582
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
