Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91641
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7463
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98123
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.00456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99561
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,108.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,114.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7137399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,253.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,91.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91968
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
