Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,96.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,88.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8752700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,254.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,254.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95529
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8551
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92474
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,121.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,121.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
