Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93759
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90433
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8372799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8644700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81634
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,102.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86377
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93207
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,85.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90826
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96918
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
