Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94543
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91318
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8231799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8453700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93228
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8597100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83896
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77407
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93817
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,253.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,253.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
