Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81811
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93463
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,253.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97043
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,253.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93753
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97992
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87372
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8576299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9233399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9141799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
