Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,253.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79672
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9806799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8215899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9323100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8919100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92319
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86377
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86169
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87475
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94885
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,254.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,254.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8775299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8235100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,253.08
