Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91574
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9502299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9448799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98529
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9250200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9620700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,253.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,254.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,254.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
