Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93768
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,88.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9833700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9430799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9309999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9897799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9402799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9481200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8332200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9524799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
