Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9419200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8435299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9235200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9799200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8584299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,100.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,101.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,99.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9421700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
