Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9129299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79455
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,105.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,108.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9437200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92569
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,105.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,106.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91894
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95709
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9006299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9723799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,100.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,101.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8331299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,126.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,126.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,121.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,125.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9363100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8334299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,97.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,98.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
