Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-130.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.51537
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,102.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,110.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.052289999999999996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78851
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6231899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93143
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,97.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7921100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87323
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87936
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,109.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,110.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99731
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,152.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,159.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
