Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12279000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90838
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,159.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.75637
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.58663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92084
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57797
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85898
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9510799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81009
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-105.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5768399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9619700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9517200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8402700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83825
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
