Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.23244
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,169.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39921999999999996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42055
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9480299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19643
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98746
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98911
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10509
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79843
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12955999999999998
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76242
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87771
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8517100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9400299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-147.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,174.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
