Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9737899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8654799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94101
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9398799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.041639999999999996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86166
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9897799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55706
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,120.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,121.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,252.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,100.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03648
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-110.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19567
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-167.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94986
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
