Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9370700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9055200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87585
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41478999999999994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.039169999999999996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79165
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5574600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8402700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9157700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
