Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9720799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9376200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45913000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91876
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9240700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91522
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80752
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8788100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8529
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9212600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9309999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
