Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7426699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9305700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8411200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9156200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9175399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85336
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85119
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78897
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9256
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87759
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87518
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8052600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85211
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83481
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8429200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
