Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78927
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8807
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8261700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8542799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7742
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9262100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8416399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8021199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9369200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
