Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9530299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9033200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93747
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9189700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,252.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,252.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,254.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,254.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8347100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9021
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,254.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,254.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9012399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91781
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8275100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86316
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,254.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,254.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,254.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8644700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
