Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9208700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9252299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87192
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9528200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8116399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9239200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90723
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90475
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8786299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8762200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96301
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9773299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
