Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9464100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9104899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90869
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9477200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9050600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,250.97
