Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86792
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,254.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,254.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9076799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9614299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,93.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9676799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9793700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9806799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94366
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9887100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
