Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9945700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,98.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,98.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9218700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9242799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,111.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9900200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9449799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9240700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,97.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8625799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9145200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85672
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,110.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,110.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82773
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90954
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
