Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8142699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9720799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,111.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,113.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8558
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,102.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91681
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7895800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9880399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,111.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8294299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,48.12
