Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9157700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9893799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9771700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41585
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6852699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9337799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,106.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9905700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5847399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88031
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,67.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-106.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39226
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,110.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,110.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,110.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
