Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,80.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,138.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,139.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73138
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-152.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8467100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73217
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9068299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.57525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-163.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.92963
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,91.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,95.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85785
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-155.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.87726
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
