Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.41118000000000005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9239799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.44793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.52871
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9902299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9869100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.054520000000000006
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7097100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,253.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9198
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9859899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7240300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,253.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7802399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9623700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.48351000000000005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9831799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8143600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.76632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
