Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9950899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98788
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95242
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9721700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9911200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,67.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8201
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13172999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.62957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1621
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,179.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9839200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9724700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9435399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9955700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56472
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9965799999999999
