Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90375
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.45232
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.174
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,179.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99161
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76056
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97064
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98251
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8106399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.71829
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9972200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9530299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9859899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8708799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9742700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82763
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91058
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9827600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9951200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
