Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5280699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9739700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9829700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.11915999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70507
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9946299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-165.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95496
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9953299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84814
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9681700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9846799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65212
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9541299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
