Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,172.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9652700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9750700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98706
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76941
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9113100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.76828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9277299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72311
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-168.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9145200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9741200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9914200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15019000000000002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9911200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-134.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,169.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6574
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95862
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
